Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
775207,Foxholes Lane West - Redditch,2023-04-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-04-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-04-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-04-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
775207,Foxholes Lane West - Redditch,2023-04-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-04-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-04-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,transformer,,Temperature,C,18.2
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.08
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,transformer,,Temperature,C,18.2
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.31
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.94
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-04-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.75
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.2
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-04-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
775207,Foxholes Lane West - Redditch,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
775207,Foxholes Lane West - Redditch,2023-04-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
775207,Foxholes Lane West - Redditch,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
