Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.58
775207,Foxholes Lane West - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
775207,Foxholes Lane West - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
775207,Foxholes Lane West - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
775207,Foxholes Lane West - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
775207,Foxholes Lane West - Redditch,2023-04-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.2
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
775207,Foxholes Lane West - Redditch,2023-04-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.74
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-04-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-04-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-04-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
775207,Foxholes Lane West - Redditch,2023-04-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
775207,Foxholes Lane West - Redditch,2023-04-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,transformer,,Temperature,C,14.2
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-04-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
