Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,transformer,,Temperature,C,13.2
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-04-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-04-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-04-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-04-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-04-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.19
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.17
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.64
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-04-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
775207,Foxholes Lane West - Redditch,2023-04-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
