Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-04-09T17:00:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
775207,Foxholes Lane West - Redditch,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
775207,Foxholes Lane West - Redditch,2023-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
775207,Foxholes Lane West - Redditch,2023-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
775207,Foxholes Lane West - Redditch,2023-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
775207,Foxholes Lane West - Redditch,2023-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
775207,Foxholes Lane West - Redditch,2023-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.32
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.06
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.94
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.03
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.36
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.36
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
