Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-04-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-04-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-04-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-04-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,transformer,,Temperature,C,17.2
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-04-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-04-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
