Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-04-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.39
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.38
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
