Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.43
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.83
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.32
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-04-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.11
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.15
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-04-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-04-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.35
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.75
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-04-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.19
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.64
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-04-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-04-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-04-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-04-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
