Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
775207,Foxholes Lane West - Redditch,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
775207,Foxholes Lane West - Redditch,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
775207,Foxholes Lane West - Redditch,2023-04-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775207,Foxholes Lane West - Redditch,2023-04-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-04-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-04-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
775207,Foxholes Lane West - Redditch,2023-04-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-04-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,transformer,,Temperature,C,14.2
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.98
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-04-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.27
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.13
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.61
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-04-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
775207,Foxholes Lane West - Redditch,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
775207,Foxholes Lane West - Redditch,2023-04-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
