Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.17
775207,Foxholes Lane West - Redditch,2023-04-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-04-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-04-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.01
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.23
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-04-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.4
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.2
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
