Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-04-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-04-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.53
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.58
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.19
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.48
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.26
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-04-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-04-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-04-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-04-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
