Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
775207,Foxholes Lane West - Redditch,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
775207,Foxholes Lane West - Redditch,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-04-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-10T17:50:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
775207,Foxholes Lane West - Redditch,2023-04-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-04-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
775207,Foxholes Lane West - Redditch,2023-04-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
775207,Foxholes Lane West - Redditch,2023-04-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
775207,Foxholes Lane West - Redditch,2023-04-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-04-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
775207,Foxholes Lane West - Redditch,2023-04-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-04-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-04-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.07
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.21
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.87
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-04-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.95
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.95
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.22
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
775207,Foxholes Lane West - Redditch,2023-04-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-04-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
775207,Foxholes Lane West - Redditch,2023-04-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
