Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-04-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-04-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-04-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-04-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-04-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-04-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.8
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-04-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-04-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.78
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-04-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.54
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
