Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.06
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-04-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-04-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-04-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-04-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.78
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-04-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.58
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
