Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-04-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-04-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.76
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
