Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-04-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-04-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-04-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.79
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.51
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-04-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.73
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-04-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.58
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
