Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.98
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-04-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.18
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.97
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-04-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.29
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-04-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.39
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-04-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.25
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.73
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-04-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
