Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-04-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.32
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.23
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-04-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.68
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-04-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,transformer,,Temperature,C,14.2
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-04-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-04-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-04-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
775207,Foxholes Lane West - Redditch,2023-04-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-04-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
775207,Foxholes Lane West - Redditch,2023-04-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-04-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
775207,Foxholes Lane West - Redditch,2023-04-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-04-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-04-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
775207,Foxholes Lane West - Redditch,2023-04-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-04-11T23:00:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
775207,Foxholes Lane West - Redditch,2023-04-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
775207,Foxholes Lane West - Redditch,2023-04-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-04-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
