Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
775207,Foxholes Lane West - Redditch,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-04-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-04-11T20:50:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
775207,Foxholes Lane West - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.05
775207,Foxholes Lane West - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
775207,Foxholes Lane West - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
775207,Foxholes Lane West - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-04-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.61
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-04-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.13
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-04-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.67
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.9
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-04-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.29
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.24
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.7
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.66
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-04-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.9
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-04-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-04-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.05
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-04-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.52
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.53
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
