Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.61
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.39
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.47
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.96
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.94
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
775207,Foxholes Lane West - Redditch,2023-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.09
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.35
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.73
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.5
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.5
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.69
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.32
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.7
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.8
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.76
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.29
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.9
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.0
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.43
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.82
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.15
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.06
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.67
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.85
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
775207,Foxholes Lane West - Redditch,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
775207,Foxholes Lane West - Redditch,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
775207,Foxholes Lane West - Redditch,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-04-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
775207,Foxholes Lane West - Redditch,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-04-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-11T16:40:00.000+00:00,transformer,,Temperature,C,15.3
