Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-04-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.97
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-04-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-04-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-04-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.81
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-04-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-04-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-04-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.37
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
775207,Foxholes Lane West - Redditch,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
775207,Foxholes Lane West - Redditch,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-04-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
775207,Foxholes Lane West - Redditch,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-04-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-11T12:30:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
775207,Foxholes Lane West - Redditch,2023-04-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-04-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
775207,Foxholes Lane West - Redditch,2023-04-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
