Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
775207,Foxholes Lane West - Redditch,2023-04-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
775207,Foxholes Lane West - Redditch,2023-04-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
775207,Foxholes Lane West - Redditch,2023-04-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-04-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-04-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775207,Foxholes Lane West - Redditch,2023-04-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775207,Foxholes Lane West - Redditch,2023-04-11T10:20:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
775207,Foxholes Lane West - Redditch,2023-04-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
775207,Foxholes Lane West - Redditch,2023-04-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-04-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.98
775207,Foxholes Lane West - Redditch,2023-04-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
775207,Foxholes Lane West - Redditch,2023-04-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
775207,Foxholes Lane West - Redditch,2023-04-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-04-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
775207,Foxholes Lane West - Redditch,2023-04-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-04-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.16
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,transformer,,Temperature,C,14.7
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-04-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.45
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.05
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,transformer,,Temperature,C,14.2
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,transformer,,Temperature,C,13.7
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
