Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.86
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.57
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.35
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-04-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.48
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.53
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.06
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-04-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.89
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.15
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-04-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.03
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.92
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,144.6
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-04-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.05
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-04-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.88
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-04-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.84
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,transformer,,Temperature,C,12.6
