Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-04-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.27
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-04-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-04-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.35
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-04-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-04-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,transformer,,Temperature,C,13.2
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-04-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-04-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-04-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-04-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
