Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-12T23:50:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
775207,Foxholes Lane West - Redditch,2023-04-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-04-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-04-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-04-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
775207,Foxholes Lane West - Redditch,2023-04-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
775207,Foxholes Lane West - Redditch,2023-04-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
775207,Foxholes Lane West - Redditch,2023-04-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
775207,Foxholes Lane West - Redditch,2023-04-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-04-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
775207,Foxholes Lane West - Redditch,2023-04-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,transformer,,Temperature,C,14.2
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,transformer,,Temperature,C,14.2
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.07
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.92
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-04-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-04-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-04-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.17
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-04-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.06
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-04-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.8
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.84
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-04-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
