Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.28
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-04-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.08
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
775207,Foxholes Lane West - Redditch,2023-04-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.82
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.54
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
775207,Foxholes Lane West - Redditch,2023-04-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.31
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.3
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-04-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.46
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.2
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-04-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.74
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-04-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.02
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.16
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.49
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.51
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
775207,Foxholes Lane West - Redditch,2023-04-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.93
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.14
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
775207,Foxholes Lane West - Redditch,2023-04-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.79
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.26
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.04
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,147.7
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-04-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.01
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.6
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.49
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.5
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,173.0
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-04-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.84
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.1
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.21
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.6
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,transformer,,Temperature,C,14.2
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.05
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,170.4
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-04-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.21
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.1
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.79
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,160.6
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-04-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.78
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.29
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.6
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.89
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
