Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.67
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,184.1
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
775207,Foxholes Lane West - Redditch,2023-04-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.4
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.7
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.18
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.9
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.58
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,185.6
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.34
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.3
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.49
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.82
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,175.6
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-04-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.47
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.49
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.1
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.48
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.95
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.91
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
775207,Foxholes Lane West - Redditch,2023-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.17
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.37
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.39
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.6
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.33
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.98
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.94
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.03
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.04
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.7
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.0
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.06
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.92
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,152.1
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.55
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.63
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.19
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.26
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.1
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.35
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.3
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.61
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.08
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.69
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,155.5
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.95
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.51
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.46
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.68
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.61
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.29
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,146.4
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
