Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.78
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.55
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.92
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.6
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.76
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.64
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.01
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.66
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.21
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.25
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.9
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.97
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.94
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,147.4
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.54
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.36
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,transformer,,Temperature,C,13.7
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.72
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.4
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.85
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.91
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.76
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-04-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.34
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.39
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.15
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.08
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,142.6
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.4
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-04-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.27
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.13
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-04-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.17
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.94
