Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-04-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.15
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.75
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-04-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.54
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,transformer,,Temperature,C,13.2
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.45
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.89
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-04-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-04-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-04-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.16
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-04-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-04-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
775207,Foxholes Lane West - Redditch,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
775207,Foxholes Lane West - Redditch,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-04-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
