Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-04-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-04-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
775207,Foxholes Lane West - Redditch,2023-04-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-04-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
775207,Foxholes Lane West - Redditch,2023-04-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-04-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-04-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,transformer,,Temperature,C,12.8
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-04-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,transformer,,Temperature,C,12.5
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-04-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-04-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-04-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-04-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,transformer,,Temperature,C,11.8
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.99
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,transformer,,Temperature,C,11.7
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.74
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-04-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,transformer,,Temperature,C,11.6
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-04-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-04-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
775207,Foxholes Lane West - Redditch,2023-04-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-04-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-04-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-04-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
