Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-04-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-04-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.86
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-04-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-04-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.44
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.31
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-04-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.61
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.73
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-04-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.46
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.08
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.4
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,150.8
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-04-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
775207,Foxholes Lane West - Redditch,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
775207,Foxholes Lane West - Redditch,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
775207,Foxholes Lane West - Redditch,2023-04-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
775207,Foxholes Lane West - Redditch,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-04-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-04-13T22:40:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-04-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
