Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
775207,Foxholes Lane West - Redditch,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
775207,Foxholes Lane West - Redditch,2023-04-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-13T20:30:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
775207,Foxholes Lane West - Redditch,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-04-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
775207,Foxholes Lane West - Redditch,2023-04-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.06
775207,Foxholes Lane West - Redditch,2023-04-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-04-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
775207,Foxholes Lane West - Redditch,2023-04-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
775207,Foxholes Lane West - Redditch,2023-04-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
775207,Foxholes Lane West - Redditch,2023-04-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.25
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.08
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.28
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.44
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.82
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-04-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-04-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.47
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-04-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.48
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.12
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-04-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.44
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-04-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.3
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.89
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,147.7
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.34
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.85
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.19
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,145.2
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.55
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
