Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.8
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.03
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.24
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.94
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.01
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.94
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-04-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.52
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-04-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.67
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-04-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.78
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.87
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-04-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.43
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.89
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-04-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.89
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.64
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-04-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.66
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.03
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-04-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
775207,Foxholes Lane West - Redditch,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
775207,Foxholes Lane West - Redditch,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.08
775207,Foxholes Lane West - Redditch,2023-04-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
775207,Foxholes Lane West - Redditch,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
775207,Foxholes Lane West - Redditch,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
775207,Foxholes Lane West - Redditch,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-04-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
