Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.31
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-04-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.83
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-04-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.35
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
