Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-04-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-04-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.42
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-04-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.13
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-04-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-04-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.05
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-04-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.99
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,transformer,,Temperature,C,15.1
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.03
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-04-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.05
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.4
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.58
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-04-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.86
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
