Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.78
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-04-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.22
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-04-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.37
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.17
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.08
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.62
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-04-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,transformer,,Temperature,C,13.7
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.01
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.12
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.97
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.16
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.0
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.4
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.53
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.1
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-04-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.29
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
