Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
775207,Foxholes Lane West - Redditch,2023-04-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
775207,Foxholes Lane West - Redditch,2023-04-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-04-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
775207,Foxholes Lane West - Redditch,2023-04-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-04-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.4
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.77
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-04-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-04-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,transformer,,Temperature,C,13.7
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-04-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,transformer,,Temperature,C,13.7
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-04-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
