Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-04-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-04-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
775207,Foxholes Lane West - Redditch,2023-04-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.16
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-04-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.81
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-04-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-04-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-04-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-04-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,transformer,,Temperature,C,14.1
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-04-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,transformer,,Temperature,C,14.2
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
775207,Foxholes Lane West - Redditch,2023-04-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.86
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-04-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.11
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
775207,Foxholes Lane West - Redditch,2023-04-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
