Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.46
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,transformer,,Temperature,C,14.3
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
775207,Foxholes Lane West - Redditch,2023-04-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.03
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-04-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
775207,Foxholes Lane West - Redditch,2023-04-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.21
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
775207,Foxholes Lane West - Redditch,2023-04-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.81
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,transformer,,Temperature,C,14.4
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
775207,Foxholes Lane West - Redditch,2023-04-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-04-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-04-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-04-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.88
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.18
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-04-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.36
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-04-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
