Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.71
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-04-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.77
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-04-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
775207,Foxholes Lane West - Redditch,2023-04-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.89
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-04-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.81
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.53
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.54
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.06
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-04-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.59
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-04-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.53
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-04-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.92
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.35
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
775207,Foxholes Lane West - Redditch,2023-04-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.11
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.03
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.4
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
775207,Foxholes Lane West - Redditch,2023-04-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-04-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.81
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-04-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.39
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
