Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-04-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.27
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.64
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.51
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.52
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.75
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
775207,Foxholes Lane West - Redditch,2023-04-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.64
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.6
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.03
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-04-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.53
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.6
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-04-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.51
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-04-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.75
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.96
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,transformer,,Temperature,C,14.6
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.01
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-04-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,transformer,,Temperature,C,14.5
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-04-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
