Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.28
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.62
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,141.0
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.46
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-04-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,transformer,,Temperature,C,13.7
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.56
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-04-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,transformer,,Temperature,C,13.6
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.09
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,transformer,,Temperature,C,13.4
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.53
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-04-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.65
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-04-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,transformer,,Temperature,C,13.2
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.17
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-04-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.77
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-04-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.37
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.39
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
775207,Foxholes Lane West - Redditch,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
775207,Foxholes Lane West - Redditch,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
775207,Foxholes Lane West - Redditch,2023-04-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
775207,Foxholes Lane West - Redditch,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-04-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-04-14T08:50:00.000+00:00,transformer,,Temperature,C,13.0
775207,Foxholes Lane West - Redditch,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
