Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-15T16:00:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
775207,Foxholes Lane West - Redditch,2023-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775207,Foxholes Lane West - Redditch,2023-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
775207,Foxholes Lane West - Redditch,2023-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
775207,Foxholes Lane West - Redditch,2023-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.89
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.9
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.31
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.4
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.98
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
775207,Foxholes Lane West - Redditch,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
