Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
775207,Foxholes Lane West - Redditch,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
775207,Foxholes Lane West - Redditch,2023-04-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-04-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775207,Foxholes Lane West - Redditch,2023-04-15T09:40:00.000+00:00,transformer,,Temperature,C,14.0
775207,Foxholes Lane West - Redditch,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
775207,Foxholes Lane West - Redditch,2023-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
775207,Foxholes Lane West - Redditch,2023-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
775207,Foxholes Lane West - Redditch,2023-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
775207,Foxholes Lane West - Redditch,2023-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,transformer,,Temperature,C,13.9
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.44
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,transformer,,Temperature,C,13.8
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.58
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
775207,Foxholes Lane West - Redditch,2023-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,transformer,,Temperature,C,13.7
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,transformer,,Temperature,C,13.5
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,transformer,,Temperature,C,13.3
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.06
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,transformer,,Temperature,C,13.1
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.24
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.5
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,transformer,,Temperature,C,12.9
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
775207,Foxholes Lane West - Redditch,2023-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,transformer,,Temperature,C,12.7
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.85
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,transformer,,Temperature,C,12.6
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,transformer,,Temperature,C,12.4
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,transformer,,Temperature,C,12.3
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
