Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.69
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,transformer,,Temperature,C,11.9
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.26
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,transformer,,Temperature,C,12.0
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.25
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,transformer,,Temperature,C,12.1
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-04-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-04-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-04-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
775207,Foxholes Lane West - Redditch,2023-04-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-04-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-04-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-04-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
775207,Foxholes Lane West - Redditch,2023-04-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-04-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-04-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
