Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.6
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.61
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.65
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.98
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.54
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.71
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.97
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.38
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.96
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,136.6
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.23
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.16
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.67
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
