Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.84
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.96
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.14
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.72
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.4
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,transformer,,Temperature,C,17.2
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.86
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.49
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,transformer,,Temperature,C,17.2
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.77
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
775207,Foxholes Lane West - Redditch,2023-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.87
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.35
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.99
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.79
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.59
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.3
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.81
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.6
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.12
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,138.7
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.88
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.33
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.53
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.77
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.91
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.8
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.37
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.98
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.78
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.26
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.11
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.71
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
775207,Foxholes Lane West - Redditch,2023-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
775207,Foxholes Lane West - Redditch,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
775207,Foxholes Lane West - Redditch,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-04-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
