Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
775207,Foxholes Lane West - Redditch,2023-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
775207,Foxholes Lane West - Redditch,2023-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
775207,Foxholes Lane West - Redditch,2023-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
775207,Foxholes Lane West - Redditch,2023-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.65
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
775207,Foxholes Lane West - Redditch,2023-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.86
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.27
