Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.59
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.59
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.73
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.69
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.93
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.67
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,transformer,,Temperature,C,15.4
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
