Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.53
775207,Foxholes Lane West - Redditch,2023-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.34
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.69
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,transformer,,Temperature,C,14.8
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.81
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.19
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.21
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.04
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.78
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.4
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.4
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,transformer,,Temperature,C,14.9
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,transformer,,Temperature,C,15.0
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.64
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-04-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
775207,Foxholes Lane West - Redditch,2023-04-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
775207,Foxholes Lane West - Redditch,2023-04-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-04-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-04-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-04-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-04-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-04-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-04-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-04-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
