Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.74
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.47
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.98
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.92
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.01
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.11
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.95
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,transformer,,Temperature,C,18.2
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.34
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.33
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
