Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.03
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.01
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.25
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.23
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
775207,Foxholes Lane West - Redditch,2023-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.2
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.35
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.9
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,137.3
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.49
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.43
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,160.8
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.02
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.44
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,152.5
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.73
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.41
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.84
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.58
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,transformer,,Temperature,C,18.6
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.67
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.24
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,transformer,,Temperature,C,18.6
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.71
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,transformer,,Temperature,C,18.6
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
