Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.13
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,transformer,,Temperature,C,18.6
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.53
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.44
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
775207,Foxholes Lane West - Redditch,2023-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.6
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.83
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.12
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.71
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.87
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.04
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.22
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.38
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.8
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.35
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.15
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
775207,Foxholes Lane West - Redditch,2023-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.76
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.05
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.2
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.91
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.43
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
