Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.92
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,transformer,,Temperature,C,18.2
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.6
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,transformer,,Temperature,C,18.2
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.02
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.06
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.46
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.56
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.14
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
