Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
