Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
775207,Foxholes Lane West - Redditch,2023-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
775207,Foxholes Lane West - Redditch,2023-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
775207,Foxholes Lane West - Redditch,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
775207,Foxholes Lane West - Redditch,2023-04-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-04-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-04-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-04-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
