Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
775207,Foxholes Lane West - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.96
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.59
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.82
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.02
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.69
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.46
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.5
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.98
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-04-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-04-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
775207,Foxholes Lane West - Redditch,2023-04-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-04-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
