Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.58
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.93
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.74
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.62
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.83
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
775207,Foxholes Lane West - Redditch,2023-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.67
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.54
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
775207,Foxholes Lane West - Redditch,2023-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.45
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.63
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.94
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.01
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.33
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.08
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.93
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
775207,Foxholes Lane West - Redditch,2023-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.75
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,126.0
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.9
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.66
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.93
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.17
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
775207,Foxholes Lane West - Redditch,2023-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.75
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,126.3
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.5
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.67
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.57
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.62
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
775207,Foxholes Lane West - Redditch,2023-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.4
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.11
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.94
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.87
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.88
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.52
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
