Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.96
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.9
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.18
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.53
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.08
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.34
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.36
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.14
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
775207,Foxholes Lane West - Redditch,2023-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.38
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.31
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.56
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
