Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.35
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.4
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.03
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
