Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.9
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.64
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.93
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
