Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,transformer,,Temperature,C,17.2
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,transformer,,Temperature,C,17.2
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.39
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.65
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.17
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.3
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.3
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.26
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.89
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.3
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.37
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.18
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.3
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.38
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.28
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.3
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.4
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.76
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.75
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
