Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.21
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.3
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.3
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.3
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.3
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.53
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.76
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.3
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.14
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.3
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.76
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.2
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.15
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,transformer,,Temperature,C,15.3
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
775207,Foxholes Lane West - Redditch,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
775207,Foxholes Lane West - Redditch,2023-04-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
775207,Foxholes Lane West - Redditch,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-04-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-04-18T07:30:00.000+00:00,transformer,,Temperature,C,15.2
775207,Foxholes Lane West - Redditch,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
775207,Foxholes Lane West - Redditch,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
775207,Foxholes Lane West - Redditch,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
