Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.55
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-04-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.59
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-04-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-04-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-04-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-04-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.92
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-04-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-04-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.69
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-04-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,transformer,,Temperature,C,17.2
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
