Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-04-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.25
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-04-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.38
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.45
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.29
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.85
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.97
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.91
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
775207,Foxholes Lane West - Redditch,2023-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.39
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.04
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.4
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.01
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
775207,Foxholes Lane West - Redditch,2023-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.6
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.06
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.54
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.69
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.4
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.34
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.24
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
775207,Foxholes Lane West - Redditch,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-04-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
775207,Foxholes Lane West - Redditch,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.93
